Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,28.09
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,28.63
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,23.14
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.27
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,39.22
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,28.98
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,28.27
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,67.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,166.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.19
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,35.33
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,35.18
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,29.06
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,25.01
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,102.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,29.01
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,38.68
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,23.86
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,160.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.18
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,25.09
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,32.65
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,24.09
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.04
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,30.41
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,29.98
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,30.21
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.93
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.74
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,34.11
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,33.36
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,33.54
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
