Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.16
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.87
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,39.12
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,35.36
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,31.13
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,29.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,25.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,29.75
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,28.14
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,23.95
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.81
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,33.95
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,23.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,62.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,32.54
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,23.75
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,20.48
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.49
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.58
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,41.25
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,32.38
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,26.99
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,67.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,173.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,32.18
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,30.59
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,24.07
