Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,22.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,31.02
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,39.03
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,21.11
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,60.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,22.4
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,21.76
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,29.86
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,23.86
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,22.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,19.12
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,25.61
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,19.59
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,23.13
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,21.43
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,21.55
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,20.62
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,24.36
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.03
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,29.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,22.33
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
