Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,21.62
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,20.99
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,26.57
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,22.6
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,26.14
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,17.37
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,23.62
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
922349,SHANKLIN DRIVE G282,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,22.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,22.02
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,17.12
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,19.25
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,23.33
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.65
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.05
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,22.35
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,19.26
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,17.71
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,23.25
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,17.65
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,17.52
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,23.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,23.02
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,18.27
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,19.33
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,23.1
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
