Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,21.42
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,19.06
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,20.86
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
922349,SHANKLIN DRIVE G282,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,17.88
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,19.76
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,32.12
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,19.88
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,135.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,21.44
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,32.04
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,20.09
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,24.46
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,30.96
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,20.17
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,22.56
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,33.63
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,22.44
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,23.18
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,34.24
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,21.64
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
922349,SHANKLIN DRIVE G282,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
