Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,20.07
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,33.21
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,20.45
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,20.25
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,30.77
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,22.28
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,19.74
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,31.75
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,20.47
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,134.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,20.67
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,31.27
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,23.15
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,17.18
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,35.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,21.91
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,23.9
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,20.06
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,33.1
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,20.83
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
922349,SHANKLIN DRIVE G282,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,20.08
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,30.47
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,21.69
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,24.1
