Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,21.29
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,31.52
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,23.84
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,20.14
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,30.98
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,23.85
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,18.72
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,30.27
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,24.49
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,15.82
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,30.66
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,19.89
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,30.36
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,24.18
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
922349,SHANKLIN DRIVE G282,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,19.41
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,26.92
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,23.63
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,16.71
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,28.96
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,24.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
