Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,14.76
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,27.68
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,21.31
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,16.64
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,27.46
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,23.39
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,16.34
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,32.05
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,24.29
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,17.34
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,30.14
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,26.64
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
922349,SHANKLIN DRIVE G282,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.03
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,20.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,29.25
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,123.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.93
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,31.36
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,19.61
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.52
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,32.05
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,19.67
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,26.28
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,59.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.95
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
