Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,31.78
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,19.25
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,29.19
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,62.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.14
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,29.17
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,27.55
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.31
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,29.62
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,21.42
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
922349,SHANKLIN DRIVE G282,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.52
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,31.97
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,25.15
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,29.38
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.91
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,31.64
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,23.23
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,29.62
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,56.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.65
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,89.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,36.62
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,20.63
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,29.06
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,71.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,153.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.73
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,33.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,32.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,21.09
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,34.26
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,72.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
