Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,33.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,26.09
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,26.44
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,31.35
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,23.91
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,27.38
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,36.04
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
922349,SHANKLIN DRIVE G282,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,33.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,23.01
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,27.64
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,34.43
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,23.64
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,25.16
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,30.36
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,22.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,29.19
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,33.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,22.88
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,26.07
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,36.06
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,64.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,25.85
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,27.02
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,36.19
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
