Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.0
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,26.84
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,28.07
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,34.36
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,35.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,28.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,32.48
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,38.69
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,35.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,28.33
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,34.75
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,34.65
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,26.78
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,36.87
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,35.66
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,152.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,35.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,29.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,30.66
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,34.91
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,34.99
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,36.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,33.28
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,35.25
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,34.53
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,33.55
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
922349,SHANKLIN DRIVE G282,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.94
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
