Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,38.53
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,32.43
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,36.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,59.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,154.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.25
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,31.71
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,34.27
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.33
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.87
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,36.19
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,29.05
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,35.84
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.06
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.95
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,90.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,35.18
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,35.17
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,52.44
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,77.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,218.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.05
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,32.87
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,34.41
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,45.62
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,192.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.41
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,33.38
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,38.55
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,45.72
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,160.4
922349,SHANKLIN DRIVE G282,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.94
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,34.54
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,29.48
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,43.38
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,68.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.62
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
