Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,35.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,35.24
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,29.46
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,46.19
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,72.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,194.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.06
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,35.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,35.66
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,29.57
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,49.99
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,80.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,207.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.28
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,35.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,34.34
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,35.87
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,43.48
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,141.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.45
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,72.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,40.59
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,36.67
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,44.72
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,186.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.08
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,62.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.7
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,37.48
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,32.38
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,48.31
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,73.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
922349,SHANKLIN DRIVE G282,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,201.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.48
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,35.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,33.85
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,37.22
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,44.11
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,59.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,141.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,184.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.49
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,39.31
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,36.99
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,41.92
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,154.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,175.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.23
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.81
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
