Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,37.86
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,47.93
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,39.17
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,198.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.88
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.79
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.95
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,30.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,46.17
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,55.21
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,89.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,192.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,230.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.51
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,59.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,28.24
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,31.77
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,60.16
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,117.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,249.2
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.38
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,34.06
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,26.24
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,51.88
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,101.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,217.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.52
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,33.81
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,28.95
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,45.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,75.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.07
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,29.79
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,31.63
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,39.83
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.33
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.01
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,29.76
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,37.32
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,41.36
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,173.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
