Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,31.53
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,41.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,41.15
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,35.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,27.95
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,35.89
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,38.62
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,149.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.14
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,35.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,25.98
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,33.84
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.4
922349,SHANKLIN DRIVE G282,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,35.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,24.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,29.42
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,37.09
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,59.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,157.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,23.08
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,29.08
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,36.47
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,62.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,24.04
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,23.61
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,40.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,78.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,171.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.77
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.18
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,24.11
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,45.77
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,91.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,191.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
