Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,20.85
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,24.88
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,39.02
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,74.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.71
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,18.39
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,30.33
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,40.45
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,78.3
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
922349,SHANKLIN DRIVE G282,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,170.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.06
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,21.49
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,36.76
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,34.82
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.46
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.92
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,21.22
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,28.97
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,38.61
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,67.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,162.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.84
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.35
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,20.32
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,27.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,32.67
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,115.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,34.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,22.28
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,24.67
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,32.63
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,21.45
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,21.08
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,32.89
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,62.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
