Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,34.6
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,19.22
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,30.77
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,64.8
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
922349,SHANKLIN DRIVE G282,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.29
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,24.31
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,19.33
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,24.14
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.56
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,24.15
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,23.02
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,30.31
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.58
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,23.49
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,23.25
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,33.94
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,58.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.44
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,30.57
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,25.77
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,32.51
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.22
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,71.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,30.23
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,22.35
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,34.71
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,67.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,125.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.29
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.75
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,24.23
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,21.75
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,39.62
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,72.7
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
922349,SHANKLIN DRIVE G282,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,165.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.03
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.99
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
