Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,29.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,19.53
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,39.09
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,73.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,163.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.96
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,29.34
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,23.08
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,29.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.58
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,23.26
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,28.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,30.69
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,23.81
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,26.75
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,33.11
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.62
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,20.02
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,18.77
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,32.43
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.33
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.29
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,87.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,34.6
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,24.63
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,19.18
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,41.03
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,79.2
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
922349,SHANKLIN DRIVE G282,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.78
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,24.45
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,22.24
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,32.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,139.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
