Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,26.05
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,24.35
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,24.84
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,34.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,22.68
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,21.73
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,23.77
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.57
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.66
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,22.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,23.12
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,25.07
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-1.87
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.71
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.58
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,35.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,24.28
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,19.48
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,30.15
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.44
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,20.42
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,18.17
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,27.58
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
922349,SHANKLIN DRIVE G282,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,35.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,19.99
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,22.43
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,28.19
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.38
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,35.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,19.42
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,24.61
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,27.19
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
