Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,22.24
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,25.21
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.28
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,35.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,21.61
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,20.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,23.62
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.73
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,35.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,28.91
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,25.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,31.39
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.66
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.39
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,29.15
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,21.24
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,26.2
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
922349,SHANKLIN DRIVE G282,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.62
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,35.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,23.35
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,22.05
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,30.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.79
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,34.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,25.31
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,23.62
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,39.89
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,70.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,167.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,22.72
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,22.32
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,36.08
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,66.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,152.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
