Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.75
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.29
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,35.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,25.24
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,21.22
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,31.29
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,35.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,21.19
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,25.18
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,29.13
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,22.76
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,21.55
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,27.86
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
922349,SHANKLIN DRIVE G282,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.71
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,34.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,28.88
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,21.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,22.57
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,32.13
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,27.77
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,26.52
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.64
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,33.35
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,25.63
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,23.53
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,34.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,31.97
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,28.99
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,23.41
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
