Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.37
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,33.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,31.35
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,23.81
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,28.35
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,33.1
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,28.36
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,18.59
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,23.88
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,57.5
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.28
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.84
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,32.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,29.93
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,21.11
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,26.76
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.37
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,32.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,32.34
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,25.19
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,35.03
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.72
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,32.74
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,33.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,31.23
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.37
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,31.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,38.74
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,37.59
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,28.47
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.12
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.79
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,29.07
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,36.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,28.08
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
