Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.35
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,31.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,35.15
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,28.76
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,30.98
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,30.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,30.45
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,22.42
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,37.87
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.51
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,30.58
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,38.14
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,57.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,160.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.93
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,24.86
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,28.21
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,28.85
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.33
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.21
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,29.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,27.68
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,28.56
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,28.16
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.85
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,28.18
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,32.47
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,32.76
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.89
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,24.78
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,28.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,28.03
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
