Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,22.13
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,23.53
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,24.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,20.03
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,22.78
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,25.72
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,23.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,18.99
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,23.39
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,20.74
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,21.01
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,23.19
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,20.71
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,19.06
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,25.01
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,29.8
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,20.12
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,25.3
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,26.27
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
922349,SHANKLIN DRIVE G282,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,29.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,19.24
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,19.57
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,27.29
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
