Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,18.98
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,19.29
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,24.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,18.01
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,22.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,18.12
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,21.58
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,24.76
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,30.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,27.29
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,26.23
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,19.84
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,32.22
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,26.0
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
922349,SHANKLIN DRIVE G282,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,16.83
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,28.23
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,24.41
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,30.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,16.48
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,30.22
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,23.97
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,41.5
