Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,19.31
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,29.04
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,24.32
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,30.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,21.52
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,27.21
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,25.59
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,19.91
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,28.02
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,25.84
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.1
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,17.84
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,28.68
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,25.78
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
922349,SHANKLIN DRIVE G282,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,19.66
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,28.93
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,25.47
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,19.91
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,28.03
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,24.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,18.34
