Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,29.35
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,24.11
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,17.36
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,30.93
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,23.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,18.59
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,32.75
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,27.76
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.7
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,19.32
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,32.6
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,28.68
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
922349,SHANKLIN DRIVE G282,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,18.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,32.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,30.26
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.48
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,18.28
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,31.92
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,36.19
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,18.49
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,32.14
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,33.79
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
