Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,17.99
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,33.93
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,28.99
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,18.44
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,31.76
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,30.47
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,20.47
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,30.52
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,31.32
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
922349,SHANKLIN DRIVE G282,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.83
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,26.51
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,33.83
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,20.41
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,26.73
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,32.46
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,138.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,21.12
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,30.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,33.05
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,32.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,19.96
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,26.79
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,32.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.32
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
