Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,21.44
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,28.45
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,38.14
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,161.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,19.26
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,27.18
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,32.76
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
922349,SHANKLIN DRIVE G282,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.58
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,20.09
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,27.77
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,29.03
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,29.83
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,27.34
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,32.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,20.98
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,27.42
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,28.42
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,22.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,19.37
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,30.03
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,20.77
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,27.21
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,31.22
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
