Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,23.24
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,29.53
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,26.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
922349,SHANKLIN DRIVE G282,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,23.96
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,23.73
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,29.36
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.31
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,23.97
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,23.03
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,29.09
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.37
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,33.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,26.29
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,30.01
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,30.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,33.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,26.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,34.12
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,62.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.54
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,23.09
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,25.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,44.14
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,80.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,185.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,33.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,26.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,22.34
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,41.91
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,79.3
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
922349,SHANKLIN DRIVE G282,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
