Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,33.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,22.16
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,27.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,37.43
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,23.66
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,26.33
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,34.72
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,24.27
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,29.41
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,34.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,32.63
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,32.81
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,41.01
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,63.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,174.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.44
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,37.12
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,32.76
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,42.44
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,66.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.12
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,34.48
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,32.95
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,33.59
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,139.4
922349,SHANKLIN DRIVE G282,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.88
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,31.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,34.32
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,45.25
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,69.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,191.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.52
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
