Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,33.25
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,39.57
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,44.38
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,165.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,186.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,38.39
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,37.38
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,33.53
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,60.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,157.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.95
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.01
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,39.31
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,42.84
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,43.93
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,61.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,163.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,178.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,186.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,36.75
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,41.34
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,40.04
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,152.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,169.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,35.56
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,30.82
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,39.23
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,67.8
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
922349,SHANKLIN DRIVE G282,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,37.04
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,30.12
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,46.79
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,84.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,199.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.17
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,39.36
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,28.61
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,38.03
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,72.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,163.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.01
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.63
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.15
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
