Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,32.29
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,29.55
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,40.49
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,66.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,170.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.77
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,31.83
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,34.33
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,41.45
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,65.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.83
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,28.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,33.99
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,36.42
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,61.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,33.9
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,24.45
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,29.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,38.34
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,70.2
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,33.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,25.96
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,32.44
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,39.65
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,68.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,33.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,26.43
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,29.16
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,39.97
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,71.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,168.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,33.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,29.13
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,31.11
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,39.85
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,64.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
