Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,32.44
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,38.44
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,35.29
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.78
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.58
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,31.96
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,41.98
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,36.73
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.57
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,34.02
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,38.24
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,30.35
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,158.5
922349,SHANKLIN DRIVE G282,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.46
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,32.11
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,43.25
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,32.51
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,179.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,29.29
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,40.88
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,34.16
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.79
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.84
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,34.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,39.45
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,34.49
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,147.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.78
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,38.49
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,43.63
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,33.79
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,182.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
