Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,31.38
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,34.89
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,40.34
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,56.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,170.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.53
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.2
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,30.33
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,35.34
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,37.99
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,126.3
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,146.8
922349,SHANKLIN DRIVE G282,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.92
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,33.58
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,35.49
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,38.29
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,161.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.47
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.84
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,34.27
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,29.87
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,49.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,82.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,206.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.52
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.58
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,30.16
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,26.04
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,47.33
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,90.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,198.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.42
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,28.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,31.37
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,39.56
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,65.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,168.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.05
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,26.99
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,33.66
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,31.16
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.31
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,87.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
