Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,28.72
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,36.37
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,33.6
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
922349,SHANKLIN DRIVE G282,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.25
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,31.62
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,23.32
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,24.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,29.03
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,20.62
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,24.14
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,28.69
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,22.19
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,27.15
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,25.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,23.49
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,23.71
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.69
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,24.81
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,20.62
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,27.62
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.69
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,25.16
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,24.89
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,25.39
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
922349,SHANKLIN DRIVE G282,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
