Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,23.74
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,26.31
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,24.44
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,25.92
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,26.33
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,25.21
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,20.53
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,26.28
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,23.41
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,20.61
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,21.51
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,21.35
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.01
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.44
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,24.57
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,22.43
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,24.75
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.6
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,21.02
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,24.76
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,26.38
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.87
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,20.65
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,22.85
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,32.44
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,61.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
