Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,23.51
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,21.59
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,27.26
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.53
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.58
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,21.36
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,20.04
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,25.23
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.45
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.47
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,22.64
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,16.72
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,27.79
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-2.07
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.13
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.07
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,19.61
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,12.64
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,30.42
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,70.5
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.1
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,20.96
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,14.21
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,26.7
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
922349,SHANKLIN DRIVE G282,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,24.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,18.18
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,27.97
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.92
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.26
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,27.26
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,20.74
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,32.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,61.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.34
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
