Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,26.95
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,23.44
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,29.15
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.51
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,28.77
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,18.57
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,29.11
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,62.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.44
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.64
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,29.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,28.32
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,22.0
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,30.38
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.26
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.06
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.36
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,26.44
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,18.61
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,36.81
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,77.9
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
922349,SHANKLIN DRIVE G282,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.78
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,25.06
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,23.23
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,17.33
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,45.33
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,188.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.25
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.95
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,25.74
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,23.78
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,31.58
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.88
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,21.77
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,24.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
