Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,24.85
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,17.71
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.42
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,20.76
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,23.88
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,21.64
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,18.74
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,25.95
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
922349,SHANKLIN DRIVE G282,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,30.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,15.72
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,17.77
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,23.23
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.67
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,22.14
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,19.42
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,35.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,75.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,23.57
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,29.71
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,61.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,29.41
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,18.46
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,23.69
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,59.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
