Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,27.08
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,17.73
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,22.52
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.52
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,25.43
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,25.31
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
922349,SHANKLIN DRIVE G282,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,23.19
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,21.15
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,28.33
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.02
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,24.12
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,20.87
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,20.59
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.58
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,27.33
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,21.33
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,26.24
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,114.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,22.95
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,23.38
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,30.13
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,30.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,26.58
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,25.59
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,29.09
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
