Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,29.7
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,26.31
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,16.83
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,26.62
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
922349,SHANKLIN DRIVE G282,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,29.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,28.35
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,21.13
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,24.29
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.43
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,29.85
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,25.31
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,26.22
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.58
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.32
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,26.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,24.23
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,27.92
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,30.23
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,22.52
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,26.56
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.16
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,31.49
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,25.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,28.35
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.66
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.88
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.78
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,36.79
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,29.41
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,40.16
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,78.2
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,156.6
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,173.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.57
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
