Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,24.96
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,27.28
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,42.86
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,82.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,184.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,34.27
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,29.63
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,31.56
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.57
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,33.58
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,33.01
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,32.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.71
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,36.11
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,30.17
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,40.47
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,61.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.45
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,31.21
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,32.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,36.98
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.69
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,31.93
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,34.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,33.34
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
922349,SHANKLIN DRIVE G282,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,26.97
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,33.65
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,33.51
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
