Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,30.17
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,31.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,34.34
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.62
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,22.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,25.04
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,31.79
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,38.65
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,57.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,163.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.42
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,27.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,31.99
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,29.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,21.58
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,28.56
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,32.98
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,21.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,18.91
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,30.69
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,27.54
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.17
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,21.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,17.17
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,27.86
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,27.14
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,21.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,18.25
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,26.79
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,20.98
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
