Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,21.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,22.58
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,25.98
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,22.95
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,21.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,20.54
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,25.78
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,22.01
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,21.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,21.47
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,20.99
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,22.27
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,21.6
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,24.16
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,16.98
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,24.14
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
922349,SHANKLIN DRIVE G282,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,21.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,21.59
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,18.25
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,20.05
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,21.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,21.63
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,17.41
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,19.11
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,21.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,21.77
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.33
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,19.22
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
