Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,21.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,25.12
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,18.85
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,17.02
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,24.98
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,18.66
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,19.08
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,22.1
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,25.85
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,19.56
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,20.96
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
922349,SHANKLIN DRIVE G282,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,21.11
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,18.53
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,20.12
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,22.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,21.16
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,22.02
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,22.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,22.12
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,19.44
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,21.54
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,22.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,24.09
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,16.34
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,22.52
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
