Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,23.74
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,20.34
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,22.14
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,18.31
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,20.4
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
922349,SHANKLIN DRIVE G282,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,22.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,18.99
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,17.25
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,21.13
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,22.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,21.39
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,17.37
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,22.68
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,18.44
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,19.29
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,20.57
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,17.48
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.41
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,21.36
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,17.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,25.49
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
