Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,23.1
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,19.56
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,17.91
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,24.63
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
922349,SHANKLIN DRIVE G282,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,16.41
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,19.03
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,23.24
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,18.07
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,18.98
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,22.36
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,23.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,19.52
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,19.74
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,21.81
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,23.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,20.71
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,19.69
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,20.58
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,23.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,18.09
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,20.65
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,21.25
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,23.8
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,19.25
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.97
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,23.14
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
