Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
922349,SHANKLIN DRIVE G282,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,19.86
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,17.88
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,23.95
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,21.74
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,17.87
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,22.83
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,24.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,20.85
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,19.67
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,21.18
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,20.05
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,16.85
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,21.43
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,20.69
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,17.09
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,22.91
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,21.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,17.94
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,24.51
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
922349,SHANKLIN DRIVE G282,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,17.03
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,30.08
