Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,28.34
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.77
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,17.34
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,30.32
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,31.17
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.59
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,16.87
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,30.98
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,29.16
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,23.41
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,25.42
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,18.31
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,26.44
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,21.09
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,21.44
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,25.61
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
922349,SHANKLIN DRIVE G282,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.13
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,18.64
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,24.06
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,27.55
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
