Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,18.73
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,27.73
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,29.71
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,20.81
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,30.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,34.94
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,60.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,153.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.38
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,21.88
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,24.51
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,50.03
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,103.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,210.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,23.54
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,26.29
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,39.41
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,72.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,25.95
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,22.79
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,35.03
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,62.0
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
922349,SHANKLIN DRIVE G282,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,26.12
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,25.61
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,35.85
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.45
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,27.87
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,25.46
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,41.32
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,74.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,175.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
