Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,28.53
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,25.33
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,36.15
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,62.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,154.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,27.05
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,26.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,37.72
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,28.73
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,29.41
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,42.47
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,73.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,179.9
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,33.12
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,30.89
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,48.24
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,83.8
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.1
922349,SHANKLIN DRIVE G282,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,70.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,36.61
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,32.84
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,61.27
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,111.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,153.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,254.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,33.11
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,33.57
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,50.29
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,87.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,212.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,34.51
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,34.78
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,42.02
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,63.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,177.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.8
