Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,33.32
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,33.52
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,42.07
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,35.16
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,37.19
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,44.11
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,185.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.61
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.51
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,37.21
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,37.92
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,43.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.8
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.1
922349,SHANKLIN DRIVE G282,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,33.04
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,37.01
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,41.31
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,60.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,138.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,154.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.33
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.35
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,35.58
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,40.89
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,39.96
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,169.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,168.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.76
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,25.79
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,37.78
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,43.37
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,76.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,182.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,24.47
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,30.53
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,42.72
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,77.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
