Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,21.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,29.15
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,45.76
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,93.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,190.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.16
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,24.75
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,28.7
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,55.11
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,117.6
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,229.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.01
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.84
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,28.45
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,29.91
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,56.85
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,115.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,237.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.77
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,30.37
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,33.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,49.92
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.28
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,31.42
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,32.95
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,54.67
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,99.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,229.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,33.98
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,33.84
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,45.18
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,68.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,142.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,189.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.18
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,39.67
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,46.51
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,76.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.37
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
