Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,32.79
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,39.64
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,38.67
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,58.5
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,138.0
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,165.6
922349,SHANKLIN DRIVE G282,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.14
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,27.94
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,45.03
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,33.66
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,187.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.14
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,37.03
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,42.78
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,36.14
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,32.15
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,40.98
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,36.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,136.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.77
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,34.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,41.69
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,41.65
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,175.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,27.08
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,42.99
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,40.19
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,66.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,179.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,169.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,31.56
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,37.75
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,34.75
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.2
922349,SHANKLIN DRIVE G282,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.33
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
