Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,31.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,39.01
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,30.94
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.44
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.17
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,36.42
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,48.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,36.38
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,62.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,199.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.67
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.71
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,33.86
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,30.89
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.05
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.47
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,30.13
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,45.38
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,29.05
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.22
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,27.73
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,41.17
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,29.72
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,37.46
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,30.14
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
922349,SHANKLIN DRIVE G282,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,26.72
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,31.83
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,30.41
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.27
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
