Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,31.29
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,28.49
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.73
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,25.15
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,26.43
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,30.21
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.86
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,25.88
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,26.74
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,27.97
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.05
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,29.28
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,24.15
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,24.79
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.87
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,30.68
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,24.91
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,26.61
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
922349,SHANKLIN DRIVE G282,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.12
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,22.83
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,25.11
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,23.59
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,24.65
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,28.05
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
