Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,19.86
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,31.05
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,20.68
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,62.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,28.59
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,20.89
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,25.45
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,25.34
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,23.16
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,29.61
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
922349,SHANKLIN DRIVE G282,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.53
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,21.55
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,27.26
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,25.08
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,22.73
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,26.96
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,24.04
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,25.25
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,31.82
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
