Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,23.15
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,24.35
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,32.68
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,21.49
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,20.14
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,28.79
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,22.01
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,20.31
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,27.11
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
922349,SHANKLIN DRIVE G282,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,18.77
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,28.01
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,26.86
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,24.85
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,18.99
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,30.98
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,62.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.87
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,22.48
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,30.28
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,34.45
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,64.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.11
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
