Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,23.95
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,19.12
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,32.05
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,65.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,138.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,21.18
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,21.97
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,28.69
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
922349,SHANKLIN DRIVE G282,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,19.47
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,25.19
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,32.11
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.39
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,19.84
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,26.37
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,34.15
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,68.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.21
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,24.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,27.05
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,44.09
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,88.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,187.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,23.85
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,24.51
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,32.32
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.08
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,24.29
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,25.19
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,31.63
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
