Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,23.2
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,28.25
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,31.47
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,19.77
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,29.78
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,35.37
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,68.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,24.74
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,27.76
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,36.11
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,69.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.23
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,24.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,33.75
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,30.37
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,25.19
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,28.35
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,26.98
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,27.89
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,22.79
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,25.63
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.26
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,28.23
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,24.63
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,29.99
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
922349,SHANKLIN DRIVE G282,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.79
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
