Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,28.46
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,27.45
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,33.06
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,26.78
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.54
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,111.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,36.16
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,42.24
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,38.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,175.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.37
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.38
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.28
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,38.94
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,35.93
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,45.53
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,160.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,189.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.91
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.06
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,91.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,31.77
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,35.06
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,43.22
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,180.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.35
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.61
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,26.27
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,24.05
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,37.59
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.51
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.04
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.91
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,27.39
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,24.58
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,31.52
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
922349,SHANKLIN DRIVE G282,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,30.18
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,26.89
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,26.27
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.62
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
