Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,34.12
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,26.37
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,27.83
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,61.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.36
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,26.89
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,26.51
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,26.57
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.19
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,26.41
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,27.89
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,27.57
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.32
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,27.28
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,28.64
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,29.27
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.84
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.7
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.8
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,22.86
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,41.23
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,25.37
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,66.2
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,175.1
922349,SHANKLIN DRIVE G282,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.97
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,66.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.99
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,28.86
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,47.03
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,26.35
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,75.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.86
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,27.33
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,36.56
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,36.02
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,157.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.43
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
