Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,26.12
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,33.43
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,26.83
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.44
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,29.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,42.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,25.84
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,61.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.61
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,26.08
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,39.64
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,29.57
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.41
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.83
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.79
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.6
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,35.72
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,37.99
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,30.73
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
922349,SHANKLIN DRIVE G282,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,31.36
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,29.71
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,27.27
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.27
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,37.73
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,32.24
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,20.61
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.15
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,35.49
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,29.87
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,22.73
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.69
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
